Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,342.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,transformer,,Temperature,C,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,340.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,transformer,,Temperature,C,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,334.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,transformer,,Temperature,C,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,325.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,transformer,,Temperature,C,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,73.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,319.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,transformer,,Temperature,C,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,319.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,transformer,,Temperature,C,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,314.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,transformer,,Temperature,C,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.3
