Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,312.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,transformer,,Temperature,C,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,313.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,transformer,,Temperature,C,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,310.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,transformer,,Temperature,C,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,305.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,transformer,,Temperature,C,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,306.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,transformer,,Temperature,C,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,303.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,transformer,,Temperature,C,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,301.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,transformer,,Temperature,C,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.6
