Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,301.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,transformer,,Temperature,C,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-7.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,300.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,transformer,,Temperature,C,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,301.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,transformer,,Temperature,C,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,297.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,transformer,,Temperature,C,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,299.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,transformer,,Temperature,C,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,299.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,transformer,,Temperature,C,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-7.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,298.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,transformer,,Temperature,C,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
