Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-7.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,297.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,transformer,,Temperature,C,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-8.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,297.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,transformer,,Temperature,C,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-18.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-11.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,297.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,transformer,,Temperature,C,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-15.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-9.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,297.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,transformer,,Temperature,C,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-14.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-8.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-5.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,296.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,transformer,,Temperature,C,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-7.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,295.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,transformer,,Temperature,C,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-7.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,296.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,transformer,,Temperature,C,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
