Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,296.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,transformer,,Temperature,C,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-14.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,296.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,transformer,,Temperature,C,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,295.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,transformer,,Temperature,C,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,295.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,transformer,,Temperature,C,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,294.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,transformer,,Temperature,C,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,294.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,transformer,,Temperature,C,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,294.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,transformer,,Temperature,C,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
