Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,294.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,transformer,,Temperature,C,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,294.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,transformer,,Temperature,C,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,294.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,transformer,,Temperature,C,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,transformer,,Temperature,C,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,transformer,,Temperature,C,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,20.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-10.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,transformer,,Temperature,C,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,transformer,,Temperature,C,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.66
