Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,294.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,transformer,,Temperature,C,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,transformer,,Temperature,C,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,transformer,,Temperature,C,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,transformer,,Temperature,C,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,transformer,,Temperature,C,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,transformer,,Temperature,C,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,transformer,,Temperature,C,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.71
