Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,transformer,,Temperature,C,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,294.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,transformer,,Temperature,C,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,transformer,,Temperature,C,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,transformer,,Temperature,C,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,transformer,,Temperature,C,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,transformer,,Temperature,C,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,transformer,,Temperature,C,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
