Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,297.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:10:00.000+00:00,transformer,,Temperature,C,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,297.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,transformer,,Temperature,C,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,296.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,transformer,,Temperature,C,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,296.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,transformer,,Temperature,C,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,18.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,298.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,transformer,,Temperature,C,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,298.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,transformer,,Temperature,C,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,309.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,transformer,,Temperature,C,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.84
