Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:50:00.000+00:00,transformer,,Temperature,C,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,107.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,445.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,111.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,465.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,transformer,,Temperature,C,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,112.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,460.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,114.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,476.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,transformer,,Temperature,C,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,115.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,474.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,113.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,466.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,transformer,,Temperature,C,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,113.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,463.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,115.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,472.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,transformer,,Temperature,C,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,115.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,471.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,115.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,469.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,transformer,,Temperature,C,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,115.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,467.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,117.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,475.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,transformer,,Temperature,C,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,117.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,474.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,117.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,476.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
