Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,transformer,,Temperature,C,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,119.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,483.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,119.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,485.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,transformer,,Temperature,C,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,121.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,491.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,119.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,485.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,transformer,,Temperature,C,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,120.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,488.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,117.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,476.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,transformer,,Temperature,C,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,118.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,478.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,118.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,478.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,transformer,,Temperature,C,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,119.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,484.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,120.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,488.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,transformer,,Temperature,C,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,122.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,499.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,123.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,496.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,transformer,,Temperature,C,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,125.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,512.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,124.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,504.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
