Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,transformer,,Temperature,C,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,126.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,513.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,134.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,541.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,transformer,,Temperature,C,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,135.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,551.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,136.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,554.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,transformer,,Temperature,C,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,137.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,568.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,136.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,562.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,transformer,,Temperature,C,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,138.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,581.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-7.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,137.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,565.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,transformer,,Temperature,C,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,138.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,583.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,137.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,566.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,transformer,,Temperature,C,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,137.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,579.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-7.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,138.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,569.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,transformer,,Temperature,C,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,137.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,574.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,139.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,573.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
