Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,637.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,158.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,643.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,transformer,,Temperature,C,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,159.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,647.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,160.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,649.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,transformer,,Temperature,C,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,160.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,650.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,161.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,652.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,transformer,,Temperature,C,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,160.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,649.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,162.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,657.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,transformer,,Temperature,C,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,161.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,654.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,162.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,655.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,transformer,,Temperature,C,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,161.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,654.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-5.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,162.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,655.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,transformer,,Temperature,C,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,160.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,651.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-6.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,163.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,661.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,transformer,,Temperature,C,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,162.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
