Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,657.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-6.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,165.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,667.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,transformer,,Temperature,C,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,163.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,662.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,166.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,671.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,transformer,,Temperature,C,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,165.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,669.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,167.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,675.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,transformer,,Temperature,C,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,166.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,674.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,167.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,677.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,transformer,,Temperature,C,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,166.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,674.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,167.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,681.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,transformer,,Temperature,C,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,167.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,676.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-6.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,168.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,684.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,transformer,,Temperature,C,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,168.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,681.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,168.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,684.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,transformer,,Temperature,C,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,168.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,681.5
