Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,168.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,686.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,transformer,,Temperature,C,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,168.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,682.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,166.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-20.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,681.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,transformer,,Temperature,C,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,165.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,673.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,167.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-21.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,682.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,transformer,,Temperature,C,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,166.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,675.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,85.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-41.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,382.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,transformer,,Temperature,C,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,85.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-29.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,84.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,379.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,transformer,,Temperature,C,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,85.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,85.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-41.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,380.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,transformer,,Temperature,C,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,85.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,83.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,376.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,transformer,,Temperature,C,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-24.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,353.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
