Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,83.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,375.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,transformer,,Temperature,C,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,367.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,transformer,,Temperature,C,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,81.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,80.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-37.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,359.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,transformer,,Temperature,C,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,78.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,348.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,transformer,,Temperature,C,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,339.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,transformer,,Temperature,C,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,333.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,transformer,,Temperature,C,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,324.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,transformer,,Temperature,C,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
