Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,73.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,318.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,transformer,,Temperature,C,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,312.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,transformer,,Temperature,C,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,308.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,transformer,,Temperature,C,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,303.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,transformer,,Temperature,C,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,299.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,transformer,,Temperature,C,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,296.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,transformer,,Temperature,C,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-12.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,295.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,transformer,,Temperature,C,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.04
