Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-11.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,transformer,,Temperature,C,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,transformer,,Temperature,C,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,transformer,,Temperature,C,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,transformer,,Temperature,C,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,transformer,,Temperature,C,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,transformer,,Temperature,C,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,transformer,,Temperature,C,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.54
