Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,transformer,,Temperature,C,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,transformer,,Temperature,C,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,transformer,,Temperature,C,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,transformer,,Temperature,C,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,transformer,,Temperature,C,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,transformer,,Temperature,C,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,transformer,,Temperature,C,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
