Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,transformer,,Temperature,C,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,transformer,,Temperature,C,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,transformer,,Temperature,C,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,transformer,,Temperature,C,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,transformer,,Temperature,C,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,transformer,,Temperature,C,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,transformer,,Temperature,C,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
