Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,transformer,,Temperature,C,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,transformer,,Temperature,C,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,transformer,,Temperature,C,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,transformer,,Temperature,C,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,transformer,,Temperature,C,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,transformer,,Temperature,C,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,transformer,,Temperature,C,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
