Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T15:00:00.000+00:00,transformer,,Temperature,C,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,transformer,,Temperature,C,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,transformer,,Temperature,C,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,transformer,,Temperature,C,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,transformer,,Temperature,C,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,transformer,,Temperature,C,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,transformer,,Temperature,C,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.91
