Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,transformer,,Temperature,C,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,transformer,,Temperature,C,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,294.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,transformer,,Temperature,C,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,transformer,,Temperature,C,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,transformer,,Temperature,C,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,transformer,,Temperature,C,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,transformer,,Temperature,C,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.62
