Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:30:00.000+00:00,transformer,,Temperature,C,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,295.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,transformer,,Temperature,C,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,295.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,transformer,,Temperature,C,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,295.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,transformer,,Temperature,C,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,296.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,transformer,,Temperature,C,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,298.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,transformer,,Temperature,C,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,302.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,transformer,,Temperature,C,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,309.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
