Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,transformer,,Temperature,C,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,326.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,transformer,,Temperature,C,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,335.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,transformer,,Temperature,C,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-29.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,79.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,348.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,transformer,,Temperature,C,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-30.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-20.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-11.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-36.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,358.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,transformer,,Temperature,C,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,81.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-33.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,82.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-37.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,366.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,transformer,,Temperature,C,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,85.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,382.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,transformer,,Temperature,C,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,86.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-35.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,378.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,89.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-43.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,400.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
