Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T08:00:00.000+00:00,transformer,,Temperature,C,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,109.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-43.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,480.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,104.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-47.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,471.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,transformer,,Temperature,C,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,105.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-39.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,463.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,110.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-46.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,492.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,transformer,,Temperature,C,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,110.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-36.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,479.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,115.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-45.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,506.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,transformer,,Temperature,C,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,116.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-35.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,498.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,119.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,523.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,transformer,,Temperature,C,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,121.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-31.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,515.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,127.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,550.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,transformer,,Temperature,C,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,128.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-30.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,540.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,130.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,557.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,transformer,,Temperature,C,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,130.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-25.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,543.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,136.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,575.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,transformer,,Temperature,C,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
