Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,136.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-28.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,566.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,138.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,582.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,transformer,,Temperature,C,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,139.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-25.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,574.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,141.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,589.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,transformer,,Temperature,C,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,141.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,582.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,143.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,595.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,transformer,,Temperature,C,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,144.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,586.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,150.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,616.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,transformer,,Temperature,C,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,151.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,612.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,148.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,615.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,transformer,,Temperature,C,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,149.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,608.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,150.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,622.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,transformer,,Temperature,C,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,151.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,616.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,149.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,617.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,transformer,,Temperature,C,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
