Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,149.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,606.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,149.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,616.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,transformer,,Temperature,C,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,148.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,603.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,150.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,620.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,transformer,,Temperature,C,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,149.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,607.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,148.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,620.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,transformer,,Temperature,C,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,147.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,608.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,149.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,626.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,transformer,,Temperature,C,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,148.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,611.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,151.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-34.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,631.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,transformer,,Temperature,C,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,150.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,615.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,149.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-36.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,623.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,transformer,,Temperature,C,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,148.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,605.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,148.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,622.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,transformer,,Temperature,C,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,148.26
