Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,606.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,146.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-42.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,615.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,transformer,,Temperature,C,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,145.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,596.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,142.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,604.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,transformer,,Temperature,C,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,142.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-27.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,586.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,142.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,602.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,transformer,,Temperature,C,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,142.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-27.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,584.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,143.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,610.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,transformer,,Temperature,C,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,144.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-32.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,598.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,147.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,625.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,transformer,,Temperature,C,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,147.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-33.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,614.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,147.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,627.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,transformer,,Temperature,C,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,147.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-33.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,616.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,147.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-45.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,624.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,transformer,,Temperature,C,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,147.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-36.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
