Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,133.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-53.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,581.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,transformer,,Temperature,C,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,132.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-42.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,562.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,132.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-54.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,577.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,transformer,,Temperature,C,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,131.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-43.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,561.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,128.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-54.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,567.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,transformer,,Temperature,C,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,128.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-45.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,550.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,126.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-55.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,558.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,transformer,,Temperature,C,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,125.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-45.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,541.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,121.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-56.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,541.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,transformer,,Temperature,C,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,120.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-46.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,522.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-4.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,117.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-55.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,527.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,transformer,,Temperature,C,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,116.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-46.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,508.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-6.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,115.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-55.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,519.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,transformer,,Temperature,C,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,115.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-45.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,502.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-26T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-4.43
