Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-34.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,342.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,transformer,,Temperature,C,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,334.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,transformer,,Temperature,C,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,330.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,transformer,,Temperature,C,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,326.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,transformer,,Temperature,C,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,323.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,transformer,,Temperature,C,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,322.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,transformer,,Temperature,C,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,318.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,transformer,,Temperature,C,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
