Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,73.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,316.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,transformer,,Temperature,C,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,313.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,transformer,,Temperature,C,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,312.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,transformer,,Temperature,C,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,312.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,transformer,,Temperature,C,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,308.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,transformer,,Temperature,C,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,307.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,transformer,,Temperature,C,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,306.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,transformer,,Temperature,C,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
