Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,304.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,transformer,,Temperature,C,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,300.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,transformer,,Temperature,C,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,298.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,transformer,,Temperature,C,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,296.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,transformer,,Temperature,C,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,295.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,transformer,,Temperature,C,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,transformer,,Temperature,C,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,transformer,,Temperature,C,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
