Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,transformer,,Temperature,C,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,transformer,,Temperature,C,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,transformer,,Temperature,C,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,transformer,,Temperature,C,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,transformer,,Temperature,C,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,transformer,,Temperature,C,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,transformer,,Temperature,C,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.4
