Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-14.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,transformer,,Temperature,C,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,transformer,,Temperature,C,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,transformer,,Temperature,C,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,transformer,,Temperature,C,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,transformer,,Temperature,C,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,transformer,,Temperature,C,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,transformer,,Temperature,C,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-5.05
