Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,transformer,,Temperature,C,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,transformer,,Temperature,C,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,transformer,,Temperature,C,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,transformer,,Temperature,C,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,transformer,,Temperature,C,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,transformer,,Temperature,C,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,transformer,,Temperature,C,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
