Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,transformer,,Temperature,C,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,transformer,,Temperature,C,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,transformer,,Temperature,C,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,transformer,,Temperature,C,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,transformer,,Temperature,C,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,transformer,,Temperature,C,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,transformer,,Temperature,C,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
