Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,transformer,,Temperature,C,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,transformer,,Temperature,C,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,transformer,,Temperature,C,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,transformer,,Temperature,C,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,transformer,,Temperature,C,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,transformer,,Temperature,C,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,transformer,,Temperature,C,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.72
