Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,transformer,,Temperature,C,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,transformer,,Temperature,C,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,transformer,,Temperature,C,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,transformer,,Temperature,C,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,transformer,,Temperature,C,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,transformer,,Temperature,C,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,transformer,,Temperature,C,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
