Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,transformer,,Temperature,C,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,transformer,,Temperature,C,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,transformer,,Temperature,C,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,transformer,,Temperature,C,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,transformer,,Temperature,C,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,transformer,,Temperature,C,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,transformer,,Temperature,C,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
