Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,transformer,,Temperature,C,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,transformer,,Temperature,C,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,294.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,transformer,,Temperature,C,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,301.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,transformer,,Temperature,C,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,311.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,transformer,,Temperature,C,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,323.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,transformer,,Temperature,C,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,335.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,transformer,,Temperature,C,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,78.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-34.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,348.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
