Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,transformer,,Temperature,C,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-24.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,79.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,354.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,transformer,,Temperature,C,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-27.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,366.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,transformer,,Temperature,C,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-29.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,82.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,373.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,transformer,,Temperature,C,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,17.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,84.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,385.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,transformer,,Temperature,C,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,86.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,369.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,92.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,420.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,transformer,,Temperature,C,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,93.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-32.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,405.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,97.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-46.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,441.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,transformer,,Temperature,C,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,99.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-33.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,428.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,102.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-46.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,460.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
