Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,transformer,,Temperature,C,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,105.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-32.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,449.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,108.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-46.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,483.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,transformer,,Temperature,C,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,110.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-32.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,468.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,116.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-46.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,509.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,transformer,,Temperature,C,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,116.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-34.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,492.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,120.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,522.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,transformer,,Temperature,C,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,121.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-29.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,505.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,125.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-43.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,539.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,transformer,,Temperature,C,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,125.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,519.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,128.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-42.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,546.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,transformer,,Temperature,C,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,128.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,529.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,129.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-41.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,553.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,transformer,,Temperature,C,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,131.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-27.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,544.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,134.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,567.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,transformer,,Temperature,C,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
