Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,135.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-30.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,563.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,129.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,555.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,transformer,,Temperature,C,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,132.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-27.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,554.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,128.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-38.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,546.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,transformer,,Temperature,C,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,129.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,538.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,132.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-36.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,561.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,transformer,,Temperature,C,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,134.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,553.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,132.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-36.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,558.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,transformer,,Temperature,C,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,132.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,544.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,136.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-34.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,572.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,transformer,,Temperature,C,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,137.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,562.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,143.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,598.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,transformer,,Temperature,C,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,144.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,588.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,143.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-34.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,600.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,transformer,,Temperature,C,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
