Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,143.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,586.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,142.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-37.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,597.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,transformer,,Temperature,C,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,142.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,579.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,141.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,596.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,transformer,,Temperature,C,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,140.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-25.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,578.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,137.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-46.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,589.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,transformer,,Temperature,C,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,136.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-29.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,565.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,129.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-48.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,570.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,transformer,,Temperature,C,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,128.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-31.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,543.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,126.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-51.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,561.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,transformer,,Temperature,C,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,126.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-31.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,535.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,122.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-54.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,548.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,transformer,,Temperature,C,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,121.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-35.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,518.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,118.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-55.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,532.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,transformer,,Temperature,C,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.54
