Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,117.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,508.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-5.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,113.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-56.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,518.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,transformer,,Temperature,C,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,112.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-45.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,496.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,109.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-55.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,500.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,transformer,,Temperature,C,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,108.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-46.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,481.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,108.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-54.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,494.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,transformer,,Temperature,C,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,107.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-45.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,474.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,107.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-54.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,491.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,transformer,,Temperature,C,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,107.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-42.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,472.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,103.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-53.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,474.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,transformer,,Temperature,C,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,103.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-39.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,451.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,98.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-50.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,451.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,transformer,,Temperature,C,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,98.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-37.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,429.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,98.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-51.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,452.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,transformer,,Temperature,C,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,97.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.49
