Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,90.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-46.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,415.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,transformer,,Temperature,C,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,90.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-37.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,396.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,90.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-46.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,414.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,transformer,,Temperature,C,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,89.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-36.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,396.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,90.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-46.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,413.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,transformer,,Temperature,C,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,89.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-36.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,394.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,88.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-45.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,405.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,transformer,,Temperature,C,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,88.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-34.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,387.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,87.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,399.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,transformer,,Temperature,C,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,86.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-34.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,381.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,85.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-42.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,390.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,transformer,,Temperature,C,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,85.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-33.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,85.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-42.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,385.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,transformer,,Temperature,C,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,85.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-30.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.46
