Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,85.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-42.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,385.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,transformer,,Temperature,C,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,85.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,369.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,85.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-41.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,383.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,transformer,,Temperature,C,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,85.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,93.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-47.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,425.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,transformer,,Temperature,C,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,92.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,405.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-11.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,91.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-45.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,413.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,transformer,,Temperature,C,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,91.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-35.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,395.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,89.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-43.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,402.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,transformer,,Temperature,C,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,89.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-29.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,381.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,86.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-41.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,391.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,transformer,,Temperature,C,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,86.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-27.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,83.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,376.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,transformer,,Temperature,C,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-26.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
