Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-37.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,366.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,transformer,,Temperature,C,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,81.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-26.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,80.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-36.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,357.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,transformer,,Temperature,C,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,80.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,355.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,transformer,,Temperature,C,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-24.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,79.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-34.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,350.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,transformer,,Temperature,C,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,78.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,346.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,transformer,,Temperature,C,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,340.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,transformer,,Temperature,C,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,338.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,transformer,,Temperature,C,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
