Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,334.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,transformer,,Temperature,C,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,333.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,transformer,,Temperature,C,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,338.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,transformer,,Temperature,C,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,78.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,343.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,transformer,,Temperature,C,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,78.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,344.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,transformer,,Temperature,C,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,79.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,350.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,transformer,,Temperature,C,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,18.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,80.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-36.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,355.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,transformer,,Temperature,C,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
