Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-36.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,359.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,transformer,,Temperature,C,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,83.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,367.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,transformer,,Temperature,C,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,82.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-37.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,366.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,transformer,,Temperature,C,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,81.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-36.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,362.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,transformer,,Temperature,C,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,81.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,79.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,354.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,transformer,,Temperature,C,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,78.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-34.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,350.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,transformer,,Temperature,C,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,345.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,transformer,,Temperature,C,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
