Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,342.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,transformer,,Temperature,C,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,342.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,transformer,,Temperature,C,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,342.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,transformer,,Temperature,C,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,341.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,transformer,,Temperature,C,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,340.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,transformer,,Temperature,C,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,339.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,transformer,,Temperature,C,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,333.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,transformer,,Temperature,C,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.57
