Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,329.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,transformer,,Temperature,C,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,328.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,transformer,,Temperature,C,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,73.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,327.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,transformer,,Temperature,C,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,326.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,transformer,,Temperature,C,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,325.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,transformer,,Temperature,C,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,325.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,transformer,,Temperature,C,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,326.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,transformer,,Temperature,C,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.94
