Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-13.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,23.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-12.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,327.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,transformer,,Temperature,C,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-12.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,17.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,328.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,transformer,,Temperature,C,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-11.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,325.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,transformer,,Temperature,C,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-11.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,17.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,73.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,325.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,transformer,,Temperature,C,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,21.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-11.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,329.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,transformer,,Temperature,C,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,327.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,transformer,,Temperature,C,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,329.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,transformer,,Temperature,C,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
