Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,73.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,327.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,transformer,,Temperature,C,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,73.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,325.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,transformer,,Temperature,C,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,73.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,326.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,transformer,,Temperature,C,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,73.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,322.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,transformer,,Temperature,C,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,322.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,transformer,,Temperature,C,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,15.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-8.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,73.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,324.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,transformer,,Temperature,C,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-7.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,73.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,322.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,transformer,,Temperature,C,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
