Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,324.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,transformer,,Temperature,C,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,323.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,transformer,,Temperature,C,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,73.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,323.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,transformer,,Temperature,C,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,325.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,transformer,,Temperature,C,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-26.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-14.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,325.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,transformer,,Temperature,C,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,328.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,transformer,,Temperature,C,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-25.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,328.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,transformer,,Temperature,C,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.46
