Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,329.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,transformer,,Temperature,C,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,73.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,325.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,transformer,,Temperature,C,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,327.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,transformer,,Temperature,C,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,18.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,329.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,transformer,,Temperature,C,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,330.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,transformer,,Temperature,C,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,335.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,transformer,,Temperature,C,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,338.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,transformer,,Temperature,C,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-28.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
