Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,336.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,transformer,,Temperature,C,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,335.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,transformer,,Temperature,C,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,337.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,transformer,,Temperature,C,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,337.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,transformer,,Temperature,C,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,334.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,transformer,,Temperature,C,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,336.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,transformer,,Temperature,C,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,336.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,transformer,,Temperature,C,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-24.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,341.7
