Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,transformer,,Temperature,C,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,79.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-34.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,353.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,transformer,,Temperature,C,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,361.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,transformer,,Temperature,C,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-25.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,80.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,362.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,transformer,,Temperature,C,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-29.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-36.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,367.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,transformer,,Temperature,C,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,18.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,82.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-36.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,370.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,transformer,,Temperature,C,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,90.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,397.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,transformer,,Temperature,C,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,90.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,378.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,92.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-34.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,406.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
