Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,transformer,,Temperature,C,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,92.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,391.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,98.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,424.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,transformer,,Temperature,C,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,98.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,410.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,104.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,443.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,transformer,,Temperature,C,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,104.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,435.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,108.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,452.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,transformer,,Temperature,C,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,109.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,448.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,113.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-20.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,467.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,transformer,,Temperature,C,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,113.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,462.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,113.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,465.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,transformer,,Temperature,C,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,113.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,460.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,116.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,476.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,transformer,,Temperature,C,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,116.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,473.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,119.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,485.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
