Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,transformer,,Temperature,C,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,119.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,484.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,118.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,480.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,transformer,,Temperature,C,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,119.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,483.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,118.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,481.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,transformer,,Temperature,C,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,120.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,487.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,119.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,484.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,transformer,,Temperature,C,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,119.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,485.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,124.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,501.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,transformer,,Temperature,C,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,124.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,502.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-6.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,123.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,499.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,transformer,,Temperature,C,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,123.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,503.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,122.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,500.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,transformer,,Temperature,C,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,122.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,505.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,124.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,509.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
