Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,transformer,,Temperature,C,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,124.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,511.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,125.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,512.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,transformer,,Temperature,C,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,126.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,516.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,129.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,524.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,transformer,,Temperature,C,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,129.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,531.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,131.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,532.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,transformer,,Temperature,C,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,133.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,547.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,133.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,542.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,transformer,,Temperature,C,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,134.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,550.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,135.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,551.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,transformer,,Temperature,C,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,135.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,555.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,137.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,556.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,transformer,,Temperature,C,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,137.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,560.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,138.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,560.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,transformer,,Temperature,C,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
