Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,145.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,593.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,145.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,590.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,transformer,,Temperature,C,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,145.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,592.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,146.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,594.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,transformer,,Temperature,C,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,146.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,594.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,147.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,597.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,transformer,,Temperature,C,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,146.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,594.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,148.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,601.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,transformer,,Temperature,C,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,148.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,601.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,148.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,602.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,transformer,,Temperature,C,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,148.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,602.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,149.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,608.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,transformer,,Temperature,C,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,149.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,606.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,151.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,619.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,transformer,,Temperature,C,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,150.86
