Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,612.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,151.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,621.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,transformer,,Temperature,C,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,151.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,613.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,152.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-22.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,624.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,transformer,,Temperature,C,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,151.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,618.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,150.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,623.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,transformer,,Temperature,C,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,151.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,620.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,149.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,623.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,transformer,,Temperature,C,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,149.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,614.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,147.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-37.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,618.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,transformer,,Temperature,C,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,146.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-26.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,606.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,144.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-41.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,610.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,transformer,,Temperature,C,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,144.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-31.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,599.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,144.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-42.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,611.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,transformer,,Temperature,C,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,144.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-32.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
